Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,11.15
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,7.17
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,8.02
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,6.7
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,9.79
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,11.2
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,9.74
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,14.31
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,9.56
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,10.38
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,9.95
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,8.98
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,5.67
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,8.44
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,10.33
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,11.53
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,2.98
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,7.59
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.58
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,0.1
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.09
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,-0.22
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,6.7
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.39
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,-1.76
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,9.24
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.14
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,0.62
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,10.38
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,6.69
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.79
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,-0.16
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,12.12
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,50.5
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.22
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,-0.42
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,10.72
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,10.55
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.15
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,0.3
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,9.17
