Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,12.15
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.17
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,-0.63
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,9.23
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,9.41
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,5.05
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,11.24
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,8.84
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,5.19
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,8.99
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,4.98
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,10.46
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.78
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,3.99
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,7.06
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,11.86
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.86
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,9.22
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,9.8
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,8.96
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,10.37
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,12.35
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,29.2
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,8.82
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,13.0
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,8.24
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,14.02
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,5.48
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,14.16
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,5.96
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,15.41
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
