Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,4.52
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,12.24
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,15.11
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,66.6
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,7.81
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,9.6
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,12.49
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,10.71
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,10.04
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,10.38
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,7.71
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,14.47
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,15.66
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
906033,Daubeney Ave Saxilby,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,8.61
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,8.22
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,7.87
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,8.5
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,10.12
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,8.48
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,8.71
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,9.11
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,8.38
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,9.7
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,9.33
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,7.37
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,9.73
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,7.73
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,6.69
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,7.81
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,7.19
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
