Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,7.28
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,7.97
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,9.94
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,7.87
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,11.48
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,7.6
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,6.44
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,7.71
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,6.85
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,5.64
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,6.64
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,8.23
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,4.85
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,5.64
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
