Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,4.89
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,4.85
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,4.45
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,4.89
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,5.31
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,4.8
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,4.8
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,30.7
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,5.05
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,4.86
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,5.66
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,5.16
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,6.1
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,5.32
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
