Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,4.92
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,5.17
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,5.31
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,10.65
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,11.23
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,11.75
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,11.43
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,6.65
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,11.28
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,10.94
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
